Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.11
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.22
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
