Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
