Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.71
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
