Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
410513,Carnon Downs,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.51
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,13.03
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.03
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.85
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
