Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.74
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.44
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.84
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410513,Carnon Downs,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
410513,Carnon Downs,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410513,Carnon Downs,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410513,Carnon Downs,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.32
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
410513,Carnon Downs,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
