Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410513,Carnon Downs,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410513,Carnon Downs,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
410513,Carnon Downs,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.98
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
