Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.1
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
