Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
