Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.2
