Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.89
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.69
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.19
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
410513,Carnon Downs,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.86
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.23
