Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.33
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.62
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
