Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
