Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
