Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
