Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
