Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
410513,Carnon Downs,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410513,Carnon Downs,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.92
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.3
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.4
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
