Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.4
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410513,Carnon Downs,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.5
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.6
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
410513,Carnon Downs,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.5
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.6
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.04
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.7
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
410513,Carnon Downs,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.11
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
410513,Carnon Downs,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
