Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
410513,Carnon Downs,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
410513,Carnon Downs,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
410513,Carnon Downs,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
410513,Carnon Downs,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.0
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410513,Carnon Downs,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.0
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.1
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
