Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.41
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.1
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.8
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.91
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.2
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
410513,Carnon Downs,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.2
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.48
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.3
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
410513,Carnon Downs,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.3
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
410513,Carnon Downs,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.4
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.4
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.4
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
