Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.4
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.4
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.1
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.0
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.7
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.6
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
