Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.4
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
