Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410513,Carnon Downs,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
