Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.13
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
