Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410513,Carnon Downs,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410513,Carnon Downs,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
