Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.77
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
