Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
410513,Carnon Downs,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.33
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.01
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.22
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
