Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.98
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.04
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.06
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.95
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.82
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.19
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.19
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.22
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
