Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.28
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.28
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
