Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.33
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.36
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.36
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
