Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.58
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
