Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
