Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.41
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.8
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,16.2
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.72
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.18
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
410513,Carnon Downs,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410513,Carnon Downs,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.26
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
