Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410513,Carnon Downs,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.39
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410513,Carnon Downs,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.89
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.72
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410513,Carnon Downs,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
