Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.0
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.29
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410513,Carnon Downs,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.34
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
410513,Carnon Downs,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
410513,Carnon Downs,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
410513,Carnon Downs,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
