Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
410513,Carnon Downs,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410513,Carnon Downs,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
