Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
