Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
