Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.08
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
