Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.78
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
