Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.52
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.85
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.71
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.16
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.08
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.23
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
