Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.01
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.04
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.22
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
