Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.59
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.84
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.22
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
