Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.09
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.05
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
