Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.14
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
