Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.9
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
