Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.0
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.79
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.2
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.2
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.3
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.3
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.4
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
410513,Carnon Downs,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
