Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.4
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
410513,Carnon Downs,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.59
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.5
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.5
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.5
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.73
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.5
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.6
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.76
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.45
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.6
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
