Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.7
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.7
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410513,Carnon Downs,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.8
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.86
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,13.28
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.23
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.18
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.9
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.39
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.61
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.0
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.0
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
