Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
410513,Carnon Downs,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.65
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.1
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.23
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.1
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410513,Carnon Downs,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.2
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410513,Carnon Downs,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.3
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.4
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.5
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.6
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.7
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
