Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.3
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.1
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.8
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
