Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
410513,Carnon Downs,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410513,Carnon Downs,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
