Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
410513,Carnon Downs,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410513,Carnon Downs,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.71
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
