Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
