Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
