Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410513,Carnon Downs,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
