Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410513,Carnon Downs,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.63
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.75
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
