Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.36
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.89
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.59
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.54
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410513,Carnon Downs,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410513,Carnon Downs,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
