Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410513,Carnon Downs,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410513,Carnon Downs,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.65
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410513,Carnon Downs,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.2
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410513,Carnon Downs,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.7
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
