Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.99
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.47
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
