Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410513,Carnon Downs,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
