Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
