Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
410513,Carnon Downs,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
