Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.33
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.32
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.59
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410513,Carnon Downs,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
