Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
